Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,842.73,605.15
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,867.51,623.33
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,891.26,640.8
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,885.41,638.76
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,877.59,635.76
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,941.34,682.43
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,989.04,715.47
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,999.21,725.65
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,994.67,726.86
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,974.24,715.34
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,960.98,708.73
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,937.1,699.77
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,910.42,688.37
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,872.66,667.49
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,832.92,644.71
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,782.57,613.68
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,736.43,584.62
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,673.11,541.82
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,610.54,497.47
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,530.06,436.24
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,452.91,374.03
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,348.86,284.99
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,252.9,191.42
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,108.02,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.55,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,7.9,1.23
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,10.53,3.83
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,18.02,10.76
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,25.53,17.68
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,48.56,38.6
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,70.67,58.38
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,90.51,75.82
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,109.96,92.61
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,130.69,110.29
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,154.83,130.64
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,167.46,132.43
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,199.76,148.28
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,236.41,174.34
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,274.25,204.06
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,307.77,232.99
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,337.24,258.3
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,379.61,290.32
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,422.19,322.98
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,462.66,354.51
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,494.51,378.58
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,492.97,376.9
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,488.39,372.14
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,487.24,371.33
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,482.78,367.75
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,518.74,394.61
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,556.56,422.42
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,543.52,413.63
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,527.77,402.88
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,478.58,368.06
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,432.89,335.17
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,357.79,278.98
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,279.85,219.04
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,329.41,258.87
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,381.07,299.99
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,368.18,291.05
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,354.81,281.86
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,350.35,279.82
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,345.68,277.62
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,355.06,286.56
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,364.09,295.26
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,407.08,332.16
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,430.77,353.9
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,401.13,331.6
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,369.93,307.95
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,396.71,332.67
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,400.8,338.81
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,495.87,419.85
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,568.04,478.3
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,484.53,409.57
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,404.78,341.16
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,309.95,257.72
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,223.49,173.13
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,119.92,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,20.99,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,8.19,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,14.3,3.12
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,26.92,18.0
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,39.65,30.14
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,54.53,44.0
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,69.01,57.28
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,78.35,65.64
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,85.6,71.91
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,86.91,72.72
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,88.27,73.53
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,80.67,66.4
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,73.85,60.04
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,84.38,55.05
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,135.84,75.52
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,188.49,111.22
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,242.81,155.39
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,295.78,204.41
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,351.83,255.71
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,403.29,300.65
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,456.12,345.96
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,512.25,393.0
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,568.83,439.89
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,616.56,478.64
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,659.6,512.6
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,698.33,542.06
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,732.4,567.21
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,771.97,597.3
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,809.82,625.73
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,800.11,616.11
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,782.97,600.78
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,781.44,600.13
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,776.52,596.87
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,820.06,630.51
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,862.77,663.11
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,798.79,616.44
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,716.96,556.9
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,653.43,509.66
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,570.89,447.52
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,649.62,510.69
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,709.29,558.72
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,679.88,538.04
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,648.78,516.48
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,678.33,543.48
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,686.08,554.36
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,524.73,429.95
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,371.5,306.97
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,309.9,257.86
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,234.01,195.47
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,338.26,287.03
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,417.51,355.46
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,372.18,316.94
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,327.91,277.95
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,251.22,209.22
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,181.1,140.88
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,98.92,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,16.73,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,13.19,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.8,9.49
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,29.26,20.04
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,35.59,26.4
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,39.94,30.62
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,44.19,34.55
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,47.39,37.37
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,55.35,44.33
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,56.96,45.5
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,58.52,46.59
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,59.56,47.21
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,60.52,47.75
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,78.36,46.97
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,139.62,77.03
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,192.68,112.93
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,247.2,156.6
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,301.69,203.19
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,357.11,251.2
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,411.43,297.85
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,466.0,343.47
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,519.64,387.04
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,572.59,428.55
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,623.65,467.31
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,673.41,503.79
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,720.1,538.36
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,765.04,570.95
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,806.52,599.68
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,845.76,626.12
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,881.45,650.05
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,914.46,672.18
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,942.87,691.87
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,968.22,709.64
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,988.99,723.78
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,1006.45,735.89
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,996.17,730.66
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,993.07,730.46
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,975.77,720.94
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,963.49,714.91
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,976.72,726.22
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,993.08,739.58
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,991.33,739.98
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,975.58,731.32
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,948.06,718.67
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,927.55,710.55
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,890.7,689.9
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,851.78,667.31
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,802.09,636.13
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,751.31,603.26
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,688.25,559.69
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,631.3,518.87
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,552.42,458.41
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,476.72,397.14
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,375.41,309.83
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,281.75,220.79
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,157.79,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,38.31,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,12.73,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.7,9.6
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,27.8,18.75
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,33.79,24.73
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,37.41,28.27
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,44.77,34.99
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,47.2,37.11
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,49.6,39.1
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,51.82,40.87
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,53.93,42.5
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,54.78,43.0
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,64.96,51.68
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,86.37,52.52
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,138.0,76.03
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,190.48,112.89
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,244.11,157.37
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,297.62,205.0
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,351.72,254.07
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,405.79,303.14
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,459.13,350.68
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,510.42,395.09
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,560.6,437.36
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,610.26,478.3
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,659.74,518.11
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,705.65,553.25
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,750.02,586.35
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,789.95,613.89
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,827.43,638.88
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,859.33,659.96
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,887.99,678.67
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,921.15,700.04
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,951.67,719.4
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,972.87,734.76
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,990.83,748.03
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,1003.05,757.61
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,1011.85,765.03
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,1014.71,770.75
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,1014.11,774.2
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,1007.64,773.25
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,997.84,770.05
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,981.28,760.18
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,961.67,748.27
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,934.85,733.85
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,905.48,717.43
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,876.7,699.28
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,836.55,672.49
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,786.88,637.77
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,736.32,601.7
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,673.39,555.06
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,616.38,511.6
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,538.81,450.01
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,464.48,388.33
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,367.2,303.83
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,277.3,218.79
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,157.51,21.91
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,38.55,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,12.73,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.6,10.19
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,27.29,18.31
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,32.91,23.89
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,39.52,30.1
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,43.08,33.39
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,45.62,35.61
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,48.11,37.69
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,49.66,38.87
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,51.15,39.97
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,60.73,48.2
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,62.54,49.51
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,86.38,50.55
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,138.84,74.88
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,192.74,112.97
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,248.01,158.82
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,302.86,207.39
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,358.43,257.41
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,413.58,306.92
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,468.85,355.6
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,522.54,401.89
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,575.52,446.31
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,626.61,487.96
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,676.45,527.51
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,723.23,563.98
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,768.16,598.25
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,810.42,627.84
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,850.4,655.45
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,885.61,679.91
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,918.01,702.3
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,945.77,720.91
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,970.37,737.31
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,990.54,751.95
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,1007.38,764.45
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,1019.86,773.68
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,1028.88,780.72
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,1031.5,784.9
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,1030.64,786.88
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,1023.88,784.68
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,1013.79,780.34
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,997.34,770.68
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,977.81,758.97
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,949.95,744.16
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,929.21,734.31
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,891.12,710.51
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,851.05,684.92
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,800.75,650.67
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,749.44,614.83
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,687.12,568.68
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,631.26,526.15
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,551.39,462.67
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,474.73,399.01
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,374.05,311.25
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,280.71,223.81
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,159.83,42.02
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,37.91,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,13.19,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,21.15,10.48
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,32.05,22.65
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,42.6,32.67
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,48.05,37.9
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,53.89,43.23
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,52.5,41.89
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,56.6,45.39
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,58.15,46.52
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,59.64,47.58
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,60.25,47.82
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,60.83,48.04
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,85.93,49.57
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,146.67,82.08
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,193.62,115.89
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,248.79,162.23
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,306.08,216.02
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,359.57,265.1
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,405.92,304.56
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,448.73,339.93
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,491.31,373.89
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,533.53,406.68
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,570.25,434.45
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,605.66,460.49
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,645.21,489.53
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,684.76,518.04
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,727.22,549.32
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,770.84,581.12
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,815.28,615.54
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,864.11,652.87
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,877.65,662.55
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,886.84,669.41
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,887.26,670.22
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,884.74,669.01
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,909.7,689.64
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,932.89,708.99
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,978.77,743.41
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,1000.88,760.47
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,1003.12,764.14
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,1001.45,765.46
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,984.66,755.6
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,964.87,743.85
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,946.64,735.54
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,915.77,718.15
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,876.76,694.37
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,835.82,668.71
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,785.72,635.55
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,734.71,600.73
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,676.01,558.79
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,613.49,512.11
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,534.65,450.15
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,458.96,387.49
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,359.79,300.8
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,267.61,215.0
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,154.67,55.69
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,34.72,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,15.01,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.97,11.5
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,32.06,22.66
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,41.8,31.94
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,50.79,40.3
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,59.43,48.13
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,70.34,57.78
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,80.69,66.73
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,87.9,72.72
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,94.71,78.25
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,101.58,83.74
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,107.99,88.77
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,133.65,93.92
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,177.03,118.15
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,220.65,149.04
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,265.58,184.78
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,311.62,222.85
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,362.23,265.51
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,410.98,306.41
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,471.45,356.57
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,526.93,403.11
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,581.06,447.85
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,634.54,491.23
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,689.23,534.67
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,737.22,571.58
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,783.41,606.26
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,825.58,635.63
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,865.45,663.16
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,901.71,687.68
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,935.22,710.13
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,964.18,729.15
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,989.99,745.95
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,1011.92,761.24
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,1030.49,774.36
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,1043.18,783.96
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,1052.3,791.31
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,1056.39,795.67
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,1056.89,797.79
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,1051.95,796.2
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,1043.57,792.42
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,1027.19,782.91
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,1007.6,771.31
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,982.75,756.06
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,955.04,738.81
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,920.29,716.03
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,883.26,691.47
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,836.71,659.41
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,797.38,632.15
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,737.6,590.48
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,677.91,547.66
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,604.12,491.9
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,532.46,434.93
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,435.94,355.02
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,354.75,279.44
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,212.9,92.66
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,67.16,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,15.46,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,23.19,12.73
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,27.95,18.92
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,32.71,23.57
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,39.76,30.07
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,43.75,33.64
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,45.87,35.4
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,47.96,37.05
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,49.14,37.87
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,58.13,45.49
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,59.74,46.59
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,61.24,47.58
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,91.88,50.4
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,144.5,76.34
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,198.5,114.69
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,253.85,159.88
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,309.65,208.28
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,365.69,257.3
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,420.66,304.92
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,475.14,350.93
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,528.54,395.19
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,581.25,437.68
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,631.13,476.66
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,679.71,513.58
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,725.81,548.17
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,770.12,580.73
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,810.85,608.43
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,849.35,634.3
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,883.78,657.74
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,915.38,679.25
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,941.41,697.2
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,964.25,713.11
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,985.04,728.25
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,1002.62,741.38
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,1012.98,749.87
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,1019.9,756.26
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,1020.98,759.65
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,1018.64,760.93
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,1010.43,758.9
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,998.97,755.04
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,981.26,744.67
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,970.81,739.45
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,941.43,726.67
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,909.52,711.48
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,869.57,687.26
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,827.8,661.19
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,777.05,627.8
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,730.89,596.95
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,669.04,551.74
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,607.89,505.6
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,530.85,444.7
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,456.73,383.31
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,360.76,299.87
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,271.5,218.15
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,163.82,81.8
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,43.73,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.73,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,12.28,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.62,9.4
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,27.51,18.68
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,36.09,26.81
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,46.64,36.58
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,57.97,46.86
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,78.7,65.36
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,99.94,83.99
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,119.77,101.03
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,139.29,117.54
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,141.08,118.44
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,145.72,121.81
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,129.91,91.15
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,152.97,90.85
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,204.32,127.14
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,253.14,166.36
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,312.36,217.54
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,365.02,264.11
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,417.08,309.9
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,469.96,355.47
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,521.82,399.49
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,573.18,441.94
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,622.2,481.41
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,670.15,519.05
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,715.7,554.34
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,759.6,587.69
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,800.07,616.86
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,838.46,644.24
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,871.97,668.32
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,902.77,690.54
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,928.59,709.35
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,951.32,726.12
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,971.22,741.48
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,987.97,754.81
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,999.08,764.18
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,1006.89,771.44
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,1008.82,774.96
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,1007.4,776.32
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,1000.74,773.81
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,990.88,769.22
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,983.54,765.82
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,962.58,752.84
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,935.65,737.35
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,906.12,719.88
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,868.16,695.34
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,828.2,669.01
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,778.95,635.04
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,734.1,603.72
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,672.71,558.36
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,611.94,512.08
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,536.09,451.84
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,463.05,391.14
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,367.73,308.07
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,279.11,226.79
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,170.65,94.95
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,47.99,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.64,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,16.37,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,25.07,15.01
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,32.42,23.26
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,40.54,31.11
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,41.26,32.01
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,46.67,36.97
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,69.05,57.12
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,94.87,79.98
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,110.82,93.68
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,126.6,107.01
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,137.58,115.96
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,148.45,124.71
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,158.84,125.96
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,183.0,142.78
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,204.3,155.1
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,234.16,175.35
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,278.51,210.68
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,326.43,249.0
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,371.92,285.18
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,414.31,318.95
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,473.39,365.43
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,541.88,419.73
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,602.61,468.27
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,667.9,519.96
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,712.61,554.94
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,755.83,588.52
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,795.79,618.42
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,833.82,645.91
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,867.78,670.55
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,899.26,693.45
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,925.87,712.97
