Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,52.61,40.47
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,53.57,40.99
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,63.34,49.07
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,74.7,47.68
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,123.38,64.85
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,174.06,96.47
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,225.61,135.89
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,278.46,179.67
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,330.97,224.48
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,384.11,269.59
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,437.27,313.83
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,490.36,356.72
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,541.91,397.34
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,592.87,436.18
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,641.45,472.2
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,688.86,506.29
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,734.22,538.78
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,777.97,568.83
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,817.95,594.28
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,855.86,618.14
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,889.06,640.39
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,919.46,660.84
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,939.01,674.29
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,954.49,685.26
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,976.42,700.8
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,995.41,714.49
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,987.61,711.01
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,973.51,703.69
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,968.16,702.19
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,959.73,698.7
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,981.01,715.37
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,990.27,724.1
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,1002.46,733.62
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,998.94,732.94
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,975.49,722.67
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,949.32,710.55
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,917.14,693.14
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,882.77,673.93
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,848.7,654.74
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,803.95,627.32
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,750.39,592.76
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,696.49,556.68
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,630.99,510.01
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,566.78,462.09
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,490.97,402.35
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,414.73,337.98
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,315.1,249.81
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,214.39,120.62
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,88.82,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,14.55,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,20.12,9.28
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,26.47,17.47
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,30.82,21.87
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,38.31,28.81
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,41.02,31.28
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,43.72,33.59
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,45.07,34.61
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,46.42,35.57
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,55.23,43.03
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,57.29,44.5
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,58.83,45.51
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,70.99,44.43
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,120.27,62.03
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,171.52,94.51
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,223.85,135.31
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,277.38,180.68
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,331.78,228.52
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,386.3,276.42
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,439.76,322.82
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,492.58,367.6
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,544.45,410.97
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,595.83,452.92
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,644.84,492.29
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,692.8,530.05
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,738.58,566.12
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,782.79,599.98
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,823.67,629.8
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,862.55,658.2
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,898.5,684.19
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,932.02,708.49
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,955.06,725.93
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,974.54,741.05
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,990.02,753.1
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,1002.13,762.95
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,1017.7,775.09
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,1019.13,777.48
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,1030.3,786.9
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,1026.64,786.06
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,1033.38,792.6
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,1036.04,796.38
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,1010.45,780.01
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,992.91,769.53
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,966.63,754.6
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,937.58,737.63
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,921.82,730.24
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,893.22,713.28
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,855.23,688.88
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,806.65,656.0
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,746.75,613.51
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,687.04,569.93
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,618.07,517.38
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,555.82,468.13
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,464.69,392.7
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,379.4,317.76
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,286.02,232.5
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,192.25,115.46
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,77.91,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,15.46,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,22.86,11.57
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,33.63,23.93
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,39.3,29.68
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,44.86,35.0
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,48.45,38.33
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,51.95,41.42
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,53.69,42.82
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,60.9,49.03
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,61.88,49.62
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,62.82,50.16
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,63.29,50.27
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,74.81,48.56
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,123.14,66.69
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,182.98,107.01
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,234.07,147.28
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,286.65,192.29
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,338.87,238.49
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,392.19,285.63
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,445.07,331.74
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,498.44,377.14
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,549.81,420.04
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,599.78,460.58
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,643.06,494.35
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,682.29,523.78
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,729.95,560.8
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,781.9,600.27
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,826.1,631.32
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,869.21,661.29
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,903.59,685.63
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,935.3,708.18
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,962.96,728.25
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,987.59,746.35
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,1006.8,760.8
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,1022.74,773.18
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,1032.41,781.71
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,1038.72,788.12
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,1038.72,790.44
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,1035.44,790.67
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,1041.71,797.85
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,1044.0,802.41
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,1028.69,793.38
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,1010.26,782.36
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,987.88,771.05
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,962.74,757.7
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,930.74,738.06
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,905.97,723.58
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,861.89,694.55
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,816.35,663.95
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,760.48,624.45
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,704.37,583.65
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,637.12,532.88
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,576.9,485.61
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,493.91,416.95
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,415.43,347.91
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,313.15,255.33
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,211.11,132.4
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,86.8,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,10.91,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,22.47,11.36
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,34.42,24.62
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,48.98,38.33
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,63.26,51.56
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,73.09,60.56
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,84.79,70.97
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,83.44,69.53
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,85.7,71.24
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,90.82,75.42
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,95.6,79.24
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,118.79,99.1
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,156.63,121.93
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,168.12,118.46
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,201.69,136.34
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,248.83,175.04
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,293.93,213.89
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,336.02,251.18
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,374.17,284.6
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,420.82,322.13
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,472.66,363.62
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,518.3,400.81
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,572.17,444.23
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,610.07,474.09
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,647.78,502.83
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,690.27,536.93
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,739.87,576.01
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,773.99,601.48
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,805.93,625.06
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,860.96,668.78
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,915.05,707.78
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,940.32,726.13
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,962.66,742.62
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,982.47,757.28
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,999.25,769.89
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,1010.98,778.94
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,1019.51,785.89
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,1021.8,789.08
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,1020.83,790.16
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,1015.18,788.09
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,1017.73,792.04
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,1000.82,781.62
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,980.94,769.27
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,955.33,754.28
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,927.15,737.39
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,889.63,713.31
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,855.94,691.83
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,807.96,659.03
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,759.07,624.95
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,698.54,580.83
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,638.43,535.84
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,565.29,478.78
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,494.25,420.93
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,404.23,343.94
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,324.76,273.34
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,229.15,186.92
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,124.76,78.92
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,45.93,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,12.73,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,23.92,12.57
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,36.4,26.38
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,45.4,35.14
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,54.14,43.38
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,59.93,48.72
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,66.72,54.74
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,69.25,56.79
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,71.69,58.65
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,72.78,59.3
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,73.79,59.85
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,73.95,59.67
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,85.0,57.66
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,137.88,81.88
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,185.06,112.5
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,233.7,150.81
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,284.29,193.92
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,333.8,237.49
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,391.27,287.41
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,442.06,331.74
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,493.91,376.05
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,544.08,418.59
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,593.82,459.79
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,642.24,499.04
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,689.65,536.69
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,734.31,571.74
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,777.59,605.18
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,817.38,634.17
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,855.34,661.44
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,890.53,686.53
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,923.43,709.97
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,951.62,729.77
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,977.05,747.67
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,998.64,763.08
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,1017.16,776.46
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,1030.59,786.25
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,1040.76,793.94
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,1045.12,798.23
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,1046.14,800.4
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,1042.26,799.34
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,1035.09,796.16
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,1019.83,787.16
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,1001.57,776.18
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,988.12,769.05
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,961.36,752.47
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,927.92,731.61
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,892.18,708.92
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,848.22,679.68
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,802.81,648.89
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,746.86,609.86
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,696.07,573.7
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,627.84,522.34
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,561.32,470.31
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,477.63,401.49
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,398.37,332.4
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,296.48,241.44
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,200.43,132.4
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,78.79,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,14.55,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,22.82,11.81
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,31.74,22.28
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,36.64,27.24
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,41.46,31.84
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,44.81,34.92
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,48.07,37.77
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,54.82,43.63
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,56.89,45.21
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,58.41,46.25
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,59.85,47.2
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,60.42,47.38
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,72.75,45.94
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,130.21,71.83
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,179.9,103.61
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,230.8,143.33
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,283.0,187.42
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,334.6,232.38
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,386.75,277.65
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,438.83,322.1
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,490.77,365.24
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,541.24,406.09
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,591.16,445.27
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,639.06,481.91
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,685.88,516.73
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,729.96,549.24
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,772.51,579.69
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,812.29,606.18
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,850.09,631.14
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,883.76,654.18
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,914.96,675.56
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,941.75,694.28
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,965.67,711.15
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,986.07,726.06
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,1003.37,739.55
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,1016.05,750.13
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,1025.48,758.71
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,1029.06,763.99
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,1029.3,767.2
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,1024.73,767.28
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,1016.92,765.26
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,1002.01,756.67
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,984.13,746.15
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,961.73,736.48
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,936.65,724.68
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,904.67,705.62
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,879.79,691.53
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,838.98,665.75
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,796.61,638.3
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,745.04,602.8
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,693.0,565.92
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,631.51,520.17
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,570.97,473.32
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,499.16,415.14
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,426.73,352.86
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,333.86,269.78
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,243.19,163.35
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,106.53,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,10.01,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,10.77,2.55
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,11.66,4.56
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,13.19,6.15
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,14.94,7.84
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,34.83,25.87
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,54.8,43.84
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,88.82,74.12
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,120.81,102.14
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,137.5,116.34
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,145.69,122.98
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,160.35,135.18
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,179.04,141.49
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,195.53,146.41
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,230.04,168.53
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,265.57,195.48
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,294.77,219.08
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,341.47,258.51
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,377.92,289.44
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,412.57,317.87
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,458.76,355.01
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,503.67,390.68
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,550.63,427.35
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,603.55,469.44
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,668.56,520.51
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,698.9,542.73
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,727.24,562.7
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,746.06,576.82
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,762.4,588.94
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,741.83,571.71
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,710.94,546.63
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,770.85,592.94
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,840.02,645.07
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,914.1,703.75
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,981.52,754.45
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,962.51,741.62
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,929.25,716.56
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,867.41,671.29
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,803.58,623.95
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,830.66,647.87
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,854.21,669.02
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,818.09,643.4
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,780.17,616.52
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,754.69,600.62
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,727.13,582.96
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,746.26,602.66
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,768.22,622.05
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,730.11,595.58
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,690.43,567.7
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,604.83,502.81
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,516.22,433.18
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,447.75,378.16
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,381.78,323.41
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,330.13,279.01
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,280.52,234.62
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,212.09,172.38
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,144.33,97.86
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,55.69,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,12.73,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,21.88,11.23
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,32.37,22.93
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,42.11,32.26
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,51.51,41.04
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,58.38,47.29
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,65.02,53.11
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,69.5,56.83
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,72.67,59.29
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,71.3,57.7
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,70.14,56.32
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,69.53,55.41
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,74.19,47.14
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,121.89,65.26
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,181.03,105.0
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,231.96,144.94
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,284.31,189.39
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,335.66,234.47
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,387.83,280.21
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,440.41,325.49
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,493.17,369.75
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,543.44,411.14
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,593.13,450.86
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,641.54,488.24
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,688.86,523.68
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,733.26,556.71
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,776.15,587.4
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,816.61,614.58
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,855.15,640.24
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,889.6,663.6
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,921.57,685.26
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,949.52,704.07
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,974.59,720.99
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,995.77,736.1
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,1013.79,749.24
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,1026.04,758.55
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,1034.93,765.8
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,1039.47,770.87
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,1040.64,774.3
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,1036.51,774.35
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,1029.11,772.34
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,1014.84,764.31
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,997.48,754.31
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,974.6,744.0
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,948.98,731.59
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,917.93,713.84
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,884.67,694.24
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,843.3,668.06
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,800.51,640.31
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,757.05,611.58
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,704.47,574.92
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,642.11,529.14
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,580.84,482.24
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,504.71,420.71
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,438.2,363.42
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,343.56,279.16
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,252.94,176.6
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,113.19,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,6.82,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,13.64,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,20.0,9.74
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,27.25,18.32
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,31.56,22.68
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,39.08,29.68
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,41.32,31.71
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,43.58,33.62
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,45.71,35.32
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,47.77,36.89
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,48.94,37.62
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,58.52,45.66
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,60.02,46.59
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,73.29,45.57
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,121.52,63.22
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,171.7,95.03
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,222.88,134.62
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,275.41,178.64
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,328.85,224.8
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,382.28,270.64
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,435.08,315.07
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,487.1,357.53
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,538.01,398.0
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,588.45,436.82
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,636.44,472.93
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,683.43,507.31
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,727.9,539.35
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,770.87,569.32
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,811.84,595.91
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,850.93,621.02
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,885.81,643.42
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,918.37,664.23
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,947.96,683.06
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,974.82,700.13
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,995.52,714.12
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,1013.06,726.22
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,1027.45,736.04
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,1038.59,743.94
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,1042.81,748.28
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,1043.64,750.66
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,1039.68,749.88
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,1032.43,747.17
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,1018.49,739.74
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,1001.51,730.49
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,978.46,719.31
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,952.7,706.24
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,920.46,688.06
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,886.03,668.19
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,852.88,649.29
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,808.9,622.29
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,755.84,588.55
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,702.41,553.4
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,637.02,508.05
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,578.15,465.5
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,498.96,405.21
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,423.87,343.73
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,325.23,259.33
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,231.19,160.49
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,99.58,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.55,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.28,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,14.55,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,20.03,9.64
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,26.42,17.39
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,33.13,23.81
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,37.39,27.84
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,39.74,29.96
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,42.09,31.95
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,43.92,33.38
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,45.7,34.71
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,54.23,41.81
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,55.96,42.92
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,57.53,43.87
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,71.03,42.93
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,120.25,60.59
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,171.4,92.49
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,223.33,132.06
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,276.47,175.9
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,329.91,221.39
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,383.9,267.17
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,436.89,311.5
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,489.84,354.67
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,541.55,395.8
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,592.61,435.2
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,642.44,472.69
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,691.05,508.3
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,736.67,541.52
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,780.63,571.94
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,821.69,599.06
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,860.64,624.63
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,895.72,648.43
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,928.22,670.56
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,956.69,689.68
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,982.21,706.95
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,1004.14,722.42
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,1022.91,735.97
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,1036.43,745.99
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,1046.58,754.02
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,1052.36,759.69
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,1054.74,763.35
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,1050.11,762.55
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,1042.11,760.01
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,1028.91,752.97
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,1012.6,744.01
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,991.33,733.69
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,967.3,721.52
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,937.02,704.67
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,904.42,686.06
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,863.15,661.31
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,820.36,634.99
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,777.5,608.47
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,725.39,574.19
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,662.67,530.59
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,600.92,485.65
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,523.14,426.01
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,448.64,365.29
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,358.02,286.51
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,265.91,187.59
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,119.06,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.55,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,7.73,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,15.46,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.44,10.79
