Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,56.06,44.1
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,58.26,45.75
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,64.99,51.3
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,65.73,51.59
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,65.99,51.46
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,107.55,59.26
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,156.66,87.09
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,216.6,131.85
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,268.05,174.28
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,320.69,219.33
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,373.55,264.83
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,426.86,309.98
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,478.69,353.31
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,530.46,395.46
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,580.64,435.22
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,630.21,473.43
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,676.85,509.36
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,722.13,543.58
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,765.16,575.39
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,806.37,604.01
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,843.71,630.22
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,878.67,654.8
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,908.89,676.02
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,936.28,695.4
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,959.81,712.49
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,980.22,727.62
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,995.47,739.41
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,1007.37,749.13
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,1013.47,755.2
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,1016.15,759.16
2018,8,1,14,45,906.5,97.5,5.3,24.7,805.5,1013.94,760.16
2018,8,1,15,0,899.0,96.0,5.3,24.3,771.0,1008.4,759.06
2018,8,1,15,15,887.5,94.0,5.3,24.3,730.0,995.05,751.56
2018,8,1,15,30,876.0,92.0,5.3,24.3,689.0,978.56,742.06
2018,8,1,15,45,861.5,89.0,5.3,23.25,643.0,954.96,730.78
2018,8,1,16,0,847.0,86.0,5.3,22.2,597.0,928.58,717.45
2018,8,1,16,15,827.0,83.5,5.3,21.55,548.0,904.68,704.62
2018,8,1,16,30,807.0,81.0,5.3,20.9,499.0,868.85,682.99
2018,8,1,16,45,780.0,78.0,5.3,20.25,447.5,824.1,654.46
2018,8,1,17,0,753.0,75.0,5.3,19.6,396.0,778.0,624.23
2018,8,1,17,15,713.5,71.0,5.25,18.8,343.5,718.98,583.4
2018,8,1,17,30,674.0,67.0,5.2,18.0,291.0,665.17,545.18
2018,8,1,17,45,617.5,61.5,5.15,17.2,239.5,592.18,490.11
2018,8,1,18,0,561.0,56.0,5.1,16.4,188.0,521.49,434.32
2018,8,1,18,15,475.5,49.0,5.05,15.65,141.5,431.19,359.15
2018,8,1,18,30,390.0,42.0,5.0,14.9,95.0,346.27,284.1
2018,8,1,18,45,263.0,29.5,4.9,14.15,59.0,237.0,179.05
2018,8,1,19,0,136.0,17.0,4.8,13.4,23.0,93.0,0.0
2018,8,1,19,15,68.0,8.5,4.8,13.05,11.5,43.57,0.0
2018,8,1,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,2,5,15,55.5,9.0,3.75,9.85,11.5,8.19,0.0
2018,8,2,5,30,111.0,18.0,3.8,10.3,23.0,14.22,0.0
2018,8,2,5,45,211.0,33.0,3.9,10.7,57.5,25.8,15.84
2018,8,2,6,0,311.0,48.0,4.0,11.1,92.0,37.05,27.1
2018,8,2,6,15,387.5,60.0,3.95,11.7,137.5,45.61,35.23
2018,8,2,6,30,464.0,72.0,3.9,12.3,183.0,55.56,44.36
2018,8,2,6,45,521.5,80.0,3.9,12.9,233.0,59.77,48.11
2018,8,2,7,0,579.0,88.0,3.9,13.5,283.0,63.83,51.56
2018,8,2,7,15,622.5,93.5,3.95,14.2,335.0,65.67,52.91
2018,8,2,7,30,666.0,99.0,4.0,14.9,387.0,67.45,54.15
2018,8,2,7,45,700.5,102.5,4.05,15.6,438.5,67.65,53.96
2018,8,2,8,0,735.0,106.0,4.1,16.3,490.0,67.84,53.77
2018,8,2,8,15,760.0,109.0,4.15,17.15,539.5,75.16,59.71
2018,8,2,8,30,785.0,112.0,4.2,18.0,589.0,113.87,66.11
2018,8,2,8,45,806.5,113.5,4.25,18.8,635.5,161.92,92.89
2018,8,2,9,0,828.0,115.0,4.3,19.6,682.0,212.59,130.25
2018,8,2,9,15,842.5,117.0,4.4,20.25,723.5,264.52,173.38
2018,8,2,9,30,857.0,119.0,4.5,20.9,765.0,325.05,224.97
2018,8,2,9,45,868.5,120.0,4.55,21.5,801.0,377.27,270.43
2018,8,2,10,0,880.0,121.0,4.6,22.1,837.0,430.08,315.78
2018,8,2,10,15,889.5,122.0,4.65,22.55,867.5,482.4,359.98
2018,8,2,10,30,899.0,123.0,4.7,23.0,898.0,534.69,403.01
2018,8,2,10,45,907.5,122.0,4.75,23.4,921.5,584.68,443.29
2018,8,2,11,0,916.0,121.0,4.8,23.8,945.0,634.08,482.05
2018,8,2,11,15,921.5,120.5,4.85,24.05,961.0,681.21,518.47
2018,8,2,11,30,927.0,120.0,4.9,24.3,977.0,727.08,553.16
2018,8,2,11,45,931.5,119.0,4.9,24.55,986.0,770.38,585.08
2018,8,2,12,0,936.0,118.0,4.9,24.8,995.0,811.96,613.64
2018,8,2,12,15,939.5,116.0,5.0,24.85,996.0,849.96,640.3
2018,8,2,12,30,943.0,114.0,5.1,24.9,997.0,885.73,665.39
2018,8,2,12,45,946.5,110.5,5.2,24.95,990.5,917.68,687.85
2018,8,2,13,0,950.0,107.0,5.3,25.0,984.0,946.93,708.51
2018,8,2,13,15,950.0,105.5,5.35,24.85,970.0,972.1,726.71
2018,8,2,13,30,950.0,104.0,5.4,24.7,956.0,994.17,742.92
2018,8,2,13,45,948.0,102.0,5.5,24.5,934.0,1010.62,755.98
2018,8,2,14,0,946.0,100.0,5.6,24.3,912.0,1023.7,766.93
2018,8,2,14,15,942.0,97.0,5.65,23.95,882.5,1030.33,773.8
2018,8,2,14,30,938.0,94.0,5.7,23.6,853.0,1033.41,778.46
2018,8,2,14,45,932.5,91.5,5.7,23.2,818.0,1032.06,780.08
2018,8,2,15,0,927.0,89.0,5.7,22.8,783.0,1027.23,779.5
2018,8,2,15,15,916.0,86.5,5.7,22.8,741.0,1013.55,771.73
2018,8,2,15,30,905.0,84.0,5.7,22.8,699.0,996.61,761.85
2018,8,2,15,45,893.5,81.5,5.7,21.55,654.0,976.06,753.28
2018,8,2,16,0,882.0,79.0,5.7,20.3,609.0,952.58,742.55
2018,8,2,16,15,865.0,76.5,5.65,19.6,560.0,921.16,724.07
2018,8,2,16,30,848.0,74.0,5.6,18.9,511.0,887.41,703.69
2018,8,2,16,45,823.0,70.5,5.6,18.25,458.5,852.09,681.95
2018,8,2,17,0,798.0,67.0,5.6,17.6,406.0,805.99,651.59
2018,8,2,17,15,759.0,64.5,5.5,16.85,352.5,748.18,611.19
2018,8,2,17,30,720.0,62.0,5.4,16.1,299.0,690.24,569.35
2018,8,2,17,45,663.0,57.5,5.35,15.4,246.5,615.98,512.83
2018,8,2,18,0,606.0,53.0,5.3,14.7,194.0,550.02,460.32
2018,8,2,18,15,516.5,46.5,5.15,14.1,145.5,456.08,381.63
2018,8,2,18,30,427.0,40.0,5.0,13.5,97.0,367.88,302.8
2018,8,2,18,45,288.0,28.5,4.85,12.9,60.0,250.59,187.45
2018,8,2,19,0,149.0,17.0,4.7,12.3,23.0,100.16,0.0
2018,8,2,19,15,74.5,8.5,4.6,12.05,11.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,5.5,2.45,9.15,6.5,5.0,0.0
2018,8,3,5,30,41.0,11.0,2.6,9.6,13.0,9.23,0.0
2018,8,3,5,45,88.0,29.5,2.8,10.1,40.0,23.85,14.09
2018,8,3,6,0,135.0,48.0,3.0,10.6,67.0,37.98,27.95
2018,8,3,6,15,179.5,72.0,2.9,11.15,108.0,55.54,44.17
2018,8,3,6,30,224.0,96.0,2.8,11.7,149.0,72.48,59.6
2018,8,3,6,45,261.0,118.0,2.7,12.25,194.5,87.49,72.97
2018,8,3,7,0,298.0,140.0,2.6,12.8,240.0,101.95,85.53
2018,8,3,7,15,332.5,159.0,2.45,13.4,288.0,113.96,95.63
2018,8,3,7,30,367.0,178.0,2.3,14.0,336.0,125.5,105.1
2018,8,3,7,45,396.0,193.5,2.2,14.6,383.0,134.39,112.12
2018,8,3,8,0,425.0,209.0,2.1,15.2,430.0,135.09,112.03
2018,8,3,8,15,450.0,222.5,2.0,15.95,476.5,140.27,115.7
2018,8,3,8,30,475.0,236.0,1.9,16.7,523.0,172.08,122.5
2018,8,3,8,45,496.5,246.5,1.85,17.5,567.0,211.56,145.41
2018,8,3,9,0,518.0,257.0,1.8,18.3,611.0,253.76,175.46
2018,8,3,9,15,570.5,248.0,1.8,19.3,659.5,292.17,203.95
2018,8,3,9,30,623.0,239.0,1.8,20.3,708.0,334.68,237.23
2018,8,3,9,45,684.5,218.5,1.85,21.35,756.0,376.86,270.84
2018,8,3,10,0,746.0,198.0,1.9,22.4,804.0,425.37,309.41
2018,8,3,10,15,756.0,200.0,1.95,23.25,832.5,474.38,348.6
2018,8,3,10,30,766.0,202.0,2.0,24.1,861.0,523.79,386.9
2018,8,3,10,45,774.0,202.5,2.05,24.95,883.0,571.19,422.6
2018,8,3,11,0,782.0,203.0,2.1,25.8,905.0,620.0,458.13
2018,8,3,11,15,786.5,204.0,2.15,26.5,920.0,663.92,489.52
2018,8,3,11,30,791.0,205.0,2.2,27.2,935.0,706.94,519.46
2018,8,3,11,45,794.0,205.0,2.25,27.9,942.5,746.99,546.64
2018,8,3,12,0,797.0,205.0,2.3,28.6,950.0,785.63,572.25
2018,8,3,12,15,789.0,209.5,2.4,29.15,947.0,817.88,593.63
2018,8,3,12,30,781.0,214.0,2.5,29.7,944.0,852.28,615.97
2018,8,3,12,45,768.5,220.0,2.55,30.3,933.0,878.18,631.87
2018,8,3,13,0,756.0,226.0,2.6,30.9,922.0,901.19,645.65
2018,8,3,13,15,748.5,225.5,2.75,31.1,905.0,919.48,658.24
2018,8,3,13,30,741.0,225.0,2.9,31.3,888.0,934.78,669.01
2018,8,3,13,45,729.5,225.0,3.0,31.45,864.0,943.76,675.6
2018,8,3,14,0,718.0,225.0,3.1,31.6,840.0,949.57,680.33
2018,8,3,14,15,705.5,223.0,3.25,31.45,810.0,949.22,682.39
2018,8,3,14,30,693.0,221.0,3.4,31.3,780.0,945.73,682.56
2018,8,3,14,45,677.0,216.5,3.55,31.1,743.0,933.11,676.99
2018,8,3,15,0,661.0,212.0,3.7,30.9,706.0,917.48,669.51
2018,8,3,15,15,644.5,206.5,3.7,30.9,666.0,897.43,657.74
2018,8,3,15,30,628.0,201.0,3.7,30.9,626.0,874.68,644.23
2018,8,3,15,45,607.5,193.0,3.95,29.85,581.0,842.86,628.41
2018,8,3,16,0,587.0,185.0,4.2,28.8,536.0,802.65,606.29
2018,8,3,16,15,564.0,175.0,4.3,27.95,489.0,762.71,582.68
2018,8,3,16,30,541.0,165.0,4.4,27.1,442.0,721.4,557.38
2018,8,3,16,45,513.0,152.5,4.55,26.2,393.5,671.49,525.35
2018,8,3,17,0,485.0,140.0,4.7,25.3,345.0,621.03,491.97
2018,8,3,17,15,448.0,127.0,4.7,24.2,296.5,562.18,450.67
2018,8,3,17,30,411.0,114.0,4.7,23.1,248.0,504.11,408.37
2018,8,3,17,45,364.0,97.5,4.7,22.0,201.0,434.96,355.43
2018,8,3,18,0,317.0,81.0,4.7,20.9,154.0,368.07,301.96
2018,8,3,18,15,255.0,63.5,4.6,20.0,112.5,292.06,238.3
2018,8,3,18,30,193.0,46.0,4.5,19.1,71.0,220.5,176.09
2018,8,3,18,45,124.0,28.5,4.4,18.2,42.0,147.42,103.88
2018,8,3,19,0,55.0,11.0,4.3,17.3,13.0,41.17,0.0
2018,8,3,19,15,27.5,5.5,4.2,16.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,12.15,4.5,3.64,0.0
2018,8,4,5,30,25.0,8.0,1.7,12.6,9.0,7.28,0.0
2018,8,4,5,45,55.5,22.0,1.9,13.0,28.5,18.07,9.01
2018,8,4,6,0,86.0,36.0,2.1,13.4,48.0,28.99,19.75
2018,8,4,6,15,117.5,59.5,2.25,13.7,83.0,46.51,35.71
2018,8,4,6,30,149.0,83.0,2.4,14.0,118.0,63.31,50.92
2018,8,4,6,45,178.5,109.5,2.55,14.3,161.5,81.46,67.07
2018,8,4,7,0,208.0,136.0,2.7,14.6,205.0,98.85,82.24
2018,8,4,7,15,237.5,159.5,2.7,15.25,251.0,113.64,94.71
2018,8,4,7,30,267.0,183.0,2.7,15.9,297.0,127.79,106.38
2018,8,4,7,45,294.5,202.5,2.75,16.5,343.0,138.93,115.29
2018,8,4,8,0,322.0,222.0,2.8,17.1,389.0,149.54,123.62
2018,8,4,8,15,347.5,239.5,2.85,18.0,435.5,158.46,130.27
2018,8,4,8,30,373.0,257.0,2.9,18.9,482.0,187.88,137.39
2018,8,4,8,45,397.5,269.5,2.95,19.8,525.5,223.88,158.37
2018,8,4,9,0,422.0,282.0,3.0,20.7,569.0,262.76,185.56
2018,8,4,9,15,513.0,259.5,3.1,22.05,629.5,286.43,200.5
2018,8,4,9,30,604.0,237.0,3.2,23.4,690.0,326.95,230.54
2018,8,4,9,45,717.0,190.5,3.3,24.7,753.0,365.53,260.1
2018,8,4,10,0,830.0,144.0,3.4,26.0,816.0,420.29,302.77
2018,8,4,10,15,841.0,144.0,3.5,26.9,846.0,471.16,344.07
2018,8,4,10,30,852.0,144.0,3.6,27.8,876.0,522.31,384.37
2018,8,4,10,45,862.0,144.0,3.7,28.7,900.5,574.76,424.32
2018,8,4,11,0,872.0,144.0,3.8,29.6,925.0,624.07,460.86
2018,8,4,11,15,880.5,142.5,3.95,29.95,942.5,670.74,495.75
2018,8,4,11,30,889.0,141.0,4.1,30.3,960.0,716.48,529.24
2018,8,4,11,45,897.5,138.0,4.25,30.65,970.5,759.88,560.48
2018,8,4,12,0,906.0,135.0,4.4,31.0,981.0,801.89,589.47
2018,8,4,12,15,916.0,129.5,4.55,30.9,984.5,841.3,616.67
2018,8,4,12,30,926.0,124.0,4.7,30.8,988.0,878.85,642.71
2018,8,4,12,45,937.0,117.0,4.9,30.75,985.0,913.74,667.41
2018,8,4,13,0,948.0,110.0,5.1,30.7,982.0,946.2,690.59
2018,8,4,13,15,945.5,109.5,5.2,30.55,966.5,970.13,707.83
2018,8,4,13,30,943.0,109.0,5.3,30.4,951.0,990.9,723.15
2018,8,4,13,45,940.0,107.5,5.45,30.25,929.0,1006.94,735.84
2018,8,4,14,0,937.0,106.0,5.6,30.1,907.0,1019.6,746.48
2018,8,4,14,15,930.0,105.0,5.7,29.8,877.0,1025.5,752.92
2018,8,4,14,30,923.0,104.0,5.8,29.5,847.0,1027.93,757.26
2018,8,4,14,45,912.5,103.0,5.85,29.15,810.5,1023.48,756.97
2018,8,4,15,0,902.0,102.0,5.9,28.8,774.0,1015.65,754.59
2018,8,4,15,15,890.0,100.0,5.9,28.8,732.0,1001.92,746.94
2018,8,4,15,30,878.0,98.0,5.9,28.8,690.0,985.04,737.28
2018,8,4,15,45,857.5,97.0,5.95,27.85,642.5,968.2,730.89
2018,8,4,16,0,837.0,96.0,6.0,26.9,595.0,938.62,715.54
2018,8,4,16,15,802.5,97.0,5.9,26.2,542.5,895.84,689.14
2018,8,4,16,30,768.0,98.0,5.8,25.5,490.0,851.24,661.07
2018,8,4,16,45,727.5,96.0,5.75,24.8,436.0,802.18,629.44
2018,8,4,17,0,687.0,94.0,5.7,24.1,382.0,747.29,592.71
2018,8,4,17,15,636.5,89.5,5.55,23.15,328.5,680.57,546.14
2018,8,4,17,30,586.0,85.0,5.4,22.2,275.0,614.59,498.52
2018,8,4,17,45,516.5,77.5,5.2,21.2,223.0,531.47,435.4
2018,8,4,18,0,447.0,70.0,5.0,20.2,171.0,451.23,371.23
2018,8,4,18,15,369.0,57.0,4.9,19.25,126.0,361.87,296.7
2018,8,4,18,30,291.0,44.0,4.8,18.3,81.0,281.66,226.39
2018,8,4,18,45,191.0,29.0,4.65,17.4,49.0,188.15,131.13
2018,8,4,19,0,91.0,14.0,4.5,16.5,17.0,64.15,0.0
2018,8,4,19,15,45.5,7.0,4.5,16.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,5,5,15,21.5,6.0,3.1,10.2,7.0,5.46,0.0
2018,8,5,5,30,43.0,12.0,3.2,10.6,14.0,10.91,0.0
2018,8,5,5,45,97.0,31.0,3.3,10.95,42.0,24.93,14.43
2018,8,5,6,0,151.0,50.0,3.4,11.3,70.0,39.4,29.01
2018,8,5,6,15,205.5,71.0,3.35,11.9,111.5,54.89,43.39
2018,8,5,6,30,260.0,92.0,3.3,12.5,153.0,69.91,57.09
2018,8,5,6,45,308.0,110.5,3.2,13.1,200.0,82.78,68.56
2018,8,5,7,0,356.0,129.0,3.1,13.7,247.0,95.23,79.35
2018,8,5,7,15,396.5,144.5,3.05,14.3,296.5,100.72,83.78
2018,8,5,7,30,437.0,160.0,3.0,14.9,346.0,109.12,90.62
2018,8,5,7,45,471.0,171.0,2.95,15.5,394.5,113.99,94.29
2018,8,5,8,0,505.0,182.0,2.9,16.1,443.0,118.55,97.64
2018,8,5,8,15,530.0,193.0,2.9,16.85,490.5,122.71,100.56
2018,8,5,8,30,555.0,204.0,2.9,17.6,538.0,153.31,106.11
2018,8,5,8,45,575.0,213.0,2.9,18.35,582.0,195.66,129.89
2018,8,5,9,0,595.0,222.0,2.9,19.1,626.0,240.54,161.98
2018,8,5,9,15,633.5,218.5,2.95,19.9,672.0,281.92,193.96
2018,8,5,9,30,672.0,215.0,3.0,20.7,718.0,327.69,231.16
2018,8,5,9,45,714.0,203.5,3.05,21.5,760.5,372.87,268.49
2018,8,5,10,0,756.0,192.0,3.1,22.3,803.0,422.2,308.96
2018,8,5,10,15,761.5,196.5,3.15,22.95,831.0,471.72,349.51
2018,8,5,10,30,767.0,201.0,3.2,23.6,859.0,521.23,388.9
2018,8,5,10,45,769.0,206.0,3.3,24.2,880.0,569.12,426.15
2018,8,5,11,0,771.0,211.0,3.4,24.8,901.0,616.35,461.85
2018,8,5,11,15,772.0,214.5,3.45,25.3,915.0,660.92,494.76
2018,8,5,11,30,773.0,218.0,3.5,25.8,929.0,704.39,526.06
2018,8,5,11,45,770.5,221.5,3.55,26.3,935.0,744.11,554.01
2018,8,5,12,0,768.0,225.0,3.6,26.8,941.0,782.13,580.2
2018,8,5,12,15,794.5,209.0,3.6,27.3,949.0,820.16,606.49
2018,8,5,12,30,821.0,193.0,3.6,27.8,957.0,860.4,633.11
2018,8,5,12,45,854.0,170.5,3.6,28.25,959.5,898.83,657.52
2018,8,5,13,0,887.0,148.0,3.6,28.7,962.0,926.96,674.94
2018,8,5,13,15,881.5,148.0,3.65,28.9,945.5,947.97,688.7
2018,8,5,13,30,876.0,148.0,3.7,29.1,929.0,965.9,700.56
2018,8,5,13,45,868.0,147.5,3.75,29.25,905.0,988.3,715.58
2018,8,5,14,0,860.0,147.0,3.8,29.4,881.0,997.45,722.05
2018,8,5,14,15,852.0,145.5,3.85,29.25,851.5,1002.17,726.75
2018,8,5,14,30,844.0,144.0,3.9,29.1,822.0,1003.51,729.44
2018,8,5,14,45,833.0,142.0,4.0,29.0,786.0,998.02,728.0
2018,8,5,15,0,822.0,140.0,4.1,28.9,750.0,989.23,724.55
2018,8,5,15,15,808.0,136.5,4.1,28.9,708.5,972.62,715.19
2018,8,5,15,30,794.0,133.0,4.1,28.9,667.0,952.93,703.9
2018,8,5,15,45,774.5,129.5,4.25,28.2,620.5,931.36,694.14
2018,8,5,16,0,755.0,126.0,4.4,27.5,574.0,901.23,678.37
2018,8,5,16,15,727.5,122.5,4.45,26.85,524.0,861.27,654.93
2018,8,5,16,30,700.0,119.0,4.5,26.2,474.0,819.53,629.77
2018,8,5,16,45,665.0,113.5,4.55,25.6,422.0,767.16,596.44
2018,8,5,17,0,630.0,108.0,4.6,25.0,370.0,713.98,561.58
2018,8,5,17,15,579.5,101.0,4.6,24.0,317.0,645.52,514.68
2018,8,5,17,30,529.0,94.0,4.6,23.0,264.0,577.86,466.51
2018,8,5,17,45,462.0,84.0,4.55,22.0,213.0,491.86,401.31
2018,8,5,18,0,395.0,74.0,4.5,21.0,162.0,415.27,340.0
2018,8,5,18,15,312.5,59.0,4.5,20.0,117.5,325.36,265.26
2018,8,5,18,30,230.0,44.0,4.5,19.0,73.0,241.93,192.81
2018,8,5,18,45,140.0,27.0,4.45,18.0,42.5,152.12,101.26
2018,8,5,19,0,50.0,10.0,4.4,17.0,12.0,37.25,0.0
2018,8,5,19,15,25.0,5.0,4.4,16.45,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,10.1,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.4,7.0,5.46,0.0
2018,8,6,5,45,46.0,19.5,2.0,10.65,25.0,16.09,7.15
2018,8,6,6,0,73.0,33.0,2.2,10.9,43.0,26.68,17.87
2018,8,6,6,15,103.0,55.5,2.2,11.2,76.0,45.5,35.14
2018,8,6,6,30,133.0,78.0,2.2,11.5,109.0,62.34,50.54
2018,8,6,6,45,161.5,104.0,2.15,11.8,150.5,80.93,67.24
2018,8,6,7,0,190.0,130.0,2.1,12.1,192.0,98.89,83.05
2018,8,6,7,15,217.0,155.5,2.1,12.7,238.0,111.03,93.33
2018,8,6,7,30,244.0,181.0,2.1,13.3,284.0,126.46,106.25
2018,8,6,7,45,268.0,204.0,2.05,13.85,330.5,139.68,117.04
2018,8,6,8,0,292.0,227.0,2.0,14.4,377.0,152.26,127.11
2018,8,6,8,15,313.5,246.5,2.0,15.3,422.0,162.21,134.64
2018,8,6,8,30,335.0,266.0,2.0,16.2,467.0,189.3,141.35
2018,8,6,8,45,354.0,283.0,2.0,17.1,510.0,225.6,162.98
2018,8,6,9,0,373.0,300.0,2.0,18.0,553.0,264.34,190.19
2018,8,6,9,15,397.0,311.0,2.05,19.15,594.5,302.73,218.76
2018,8,6,9,30,421.0,322.0,2.1,20.3,636.0,343.82,250.31
2018,8,6,9,45,445.5,327.0,2.1,21.5,673.5,375.77,275.13
2018,8,6,10,0,470.0,332.0,2.1,22.7,711.0,418.41,307.76
2018,8,6,10,15,480.0,339.5,2.15,23.65,738.5,459.17,338.97
2018,8,6,10,30,490.0,347.0,2.2,24.6,766.0,500.84,370.07
2018,8,6,10,45,497.5,352.0,2.3,25.55,787.0,540.1,398.85
2018,8,6,11,0,505.0,357.0,2.4,26.5,808.0,579.71,427.15
2018,8,6,11,15,511.5,360.0,2.5,27.3,823.0,617.34,453.66
2018,8,6,11,30,518.0,363.0,2.6,28.1,838.0,654.88,479.55
2018,8,6,11,45,523.0,363.5,2.7,28.95,846.5,689.06,502.54
2018,8,6,12,0,528.0,364.0,2.8,29.8,855.0,722.6,524.67
2018,8,6,12,15,592.0,324.5,2.9,30.45,875.0,766.77,555.48
2018,8,6,12,30,656.0,285.0,3.0,31.1,895.0,811.32,586.22
2018,8,6,12,45,738.5,233.0,3.15,31.75,914.0,862.53,621.8
2018,8,6,13,0,821.0,181.0,3.3,32.4,933.0,908.03,651.22
2018,8,6,13,15,817.0,180.0,3.4,32.55,917.5,929.22,665.2
2018,8,6,13,30,813.0,179.0,3.5,32.7,902.0,947.42,677.51
2018,8,6,13,45,806.5,177.5,3.65,32.85,879.5,959.7,686.44
2018,8,6,14,0,800.0,176.0,3.8,33.0,857.0,968.78,693.46
2018,8,6,14,15,791.0,173.5,3.85,32.8,827.0,971.2,696.73
2018,8,6,14,30,782.0,171.0,3.9,32.6,797.0,970.33,698.07
2018,8,6,14,45,769.5,168.0,4.0,32.45,761.0,969.66,699.86
2018,8,6,15,0,757.0,165.0,4.1,32.3,725.0,958.82,695.12
2018,8,6,15,15,741.5,161.0,4.1,32.3,684.0,940.86,684.89
2018,8,6,15,30,726.0,157.0,4.1,32.3,643.0,920.02,672.87
2018,8,6,15,45,703.0,152.5,4.2,31.5,596.5,888.65,656.43
2018,8,6,16,0,680.0,148.0,4.3,30.7,550.0,854.94,638.16
2018,8,6,16,15,642.0,146.0,4.3,29.95,499.5,807.9,609.73
2018,8,6,16,30,604.0,144.0,4.3,29.2,449.0,759.44,579.73
2018,8,6,16,45,558.5,138.0,4.25,28.4,396.5,692.54,535.61
2018,8,6,17,0,513.0,132.0,4.2,27.6,344.0,633.73,496.19
2018,8,6,17,15,456.5,122.0,4.2,26.4,291.5,561.52,445.4
2018,8,6,17,30,400.0,112.0,4.2,25.2,239.0,491.37,394.1
2018,8,6,17,45,331.5,96.5,4.2,24.0,189.0,407.52,329.78
2018,8,6,18,0,263.0,81.0,4.2,22.8,139.0,313.05,254.53
2018,8,6,18,15,201.5,60.5,4.2,21.7,98.0,235.81,190.31
2018,8,6,18,30,140.0,40.0,4.2,20.6,57.0,161.71,126.6
2018,8,6,18,45,83.5,23.0,4.25,19.55,32.0,95.46,58.5
2018,8,6,19,0,27.0,6.0,4.3,18.5,7.0,20.61,0.0
2018,8,6,19,15,13.5,3.0,4.3,17.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.95,10.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,3.0,10.7,9.0,7.28,0.0
2018,8,7,5,45,79.5,24.0,3.05,10.95,32.5,19.6,9.62
2018,8,7,6,0,125.0,40.0,3.1,11.2,56.0,32.03,22.47
2018,8,7,6,15,171.0,62.0,3.05,11.65,95.0,48.42,37.63
2018,8,7,6,30,217.0,84.0,3.0,12.1,134.0,64.26,52.11
2018,8,7,6,45,257.0,105.0,2.95,12.55,178.5,78.85,65.2
2018,8,7,7,0,297.0,126.0,2.9,13.0,223.0,92.94,77.54
2018,8,7,7,15,325.5,143.5,2.9,13.75,266.5,104.19,87.02
2018,8,7,7,30,354.0,161.0,2.9,14.5,310.0,114.99,95.9
2018,8,7,7,45,393.0,178.5,2.85,15.25,363.5,125.42,104.28
2018,8,7,8,0,432.0,196.0,2.8,16.0,417.0,127.29,105.19
2018,8,7,8,15,458.0,209.0,2.8,16.75,464.0,132.44,108.9
2018,8,7,8,30,484.0,222.0,2.8,17.5,511.0,158.98,113.48
2018,8,7,8,45,506.0,232.0,2.85,18.3,555.0,198.57,135.34
2018,8,7,9,0,528.0,242.0,2.9,19.1,599.0,240.92,165.13
2018,8,7,9,15,538.0,254.0,2.95,19.8,636.5,284.81,199.76
2018,8,7,9,30,548.0,266.0,3.0,20.5,674.0,330.04,236.69
2018,8,7,9,45,552.5,277.5,3.1,21.2,705.5,374.41,273.33
2018,8,7,10,0,557.0,289.0,3.2,21.9,737.0,419.3,309.91
2018,8,7,10,15,567.0,294.5,3.3,22.4,765.0,462.59,344.78
2018,8,7,10,30,577.0,300.0,3.4,22.9,793.0,506.58,379.46
2018,8,7,10,45,584.0,304.5,3.5,23.45,814.5,548.81,412.01
2018,8,7,11,0,591.0,309.0,3.6,24.0,836.0,591.14,443.88
2018,8,7,11,15,597.5,311.5,3.75,24.2,851.5,631.53,474.45
2018,8,7,11,30,604.0,314.0,3.9,24.4,867.0,671.61,504.29
2018,8,7,11,45,609.0,313.5,4.05,24.6,875.0,705.01,529.09
2018,8,7,12,0,614.0,313.0,4.2,24.8,883.0,740.4,554.91
2018,8,7,12,15,629.5,304.0,4.3,24.85,888.0,775.81,580.9
2018,8,7,12,30,645.0,295.0,4.4,24.9,893.0,810.37,606.11
2018,8,7,12,45,664.0,281.0,4.5,24.9,892.0,842.27,629.64
2018,8,7,13,0,683.0,267.0,4.6,24.9,891.0,872.59,652.24
2018,8,7,13,15,683.0,262.0,4.65,24.8,877.0,892.34,667.05
2018,8,7,13,30,683.0,257.0,4.7,24.7,863.0,909.43,680.15
2018,8,7,13,45,682.5,250.0,4.75,24.6,842.5,921.36,689.84
2018,8,7,14,0,682.0,243.0,4.8,24.5,822.0,930.36,697.66
2018,8,7,14,15,678.0,236.5,4.8,24.2,795.0,933.52,701.73
2018,8,7,14,30,674.0,230.0,4.8,23.9,768.0,933.64,703.71
2018,8,7,14,45,668.5,221.0,4.85,23.6,734.5,926.69,701.34
2018,8,7,15,0,663.0,212.0,4.9,23.3,701.0,916.7,697.01
2018,8,7,15,15,646.5,206.0,4.9,23.3,660.5,896.1,684.21
2018,8,7,15,30,630.0,200.0,4.9,23.3,620.0,872.75,669.58
2018,8,7,15,45,617.0,189.5,4.85,22.3,577.0,845.51,654.49
2018,8,7,16,0,604.0,179.0,4.8,21.3,534.0,815.79,637.45
2018,8,7,16,15,588.5,166.5,4.75,20.7,488.0,773.02,609.65
2018,8,7,16,30,573.0,154.0,4.7,20.1,442.0,734.96,584.94
2018,8,7,16,45,547.5,142.5,4.65,19.45,393.5,687.67,552.88
2018,8,7,17,0,522.0,131.0,4.6,18.8,345.0,639.65,519.51
2018,8,7,17,15,483.5,118.5,4.55,18.0,295.5,579.1,475.35
2018,8,7,17,30,445.0,106.0,4.5,17.2,246.0,519.37,430.12
2018,8,7,17,45,394.5,91.5,4.4,16.35,199.0,449.05,374.35
2018,8,7,18,0,344.0,77.0,4.3,15.5,152.0,381.37,318.38
2018,8,7,18,15,276.0,59.5,4.2,14.9,109.5,300.57,248.9
2018,8,7,18,30,208.0,42.0,4.1,14.3,67.0,224.81,180.87
2018,8,7,18,45,129.5,26.0,4.0,13.75,39.0,141.58,85.63
2018,8,7,19,0,51.0,10.0,3.9,13.2,11.0,37.63,0.0
2018,8,7,19,15,25.5,5.0,3.85,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,2.55,9.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,2.7,10.5,15.0,11.82,0.0
2018,8,8,5,45,167.5,29.5,2.85,11.05,47.0,23.15,11.98
2018,8,8,6,0,262.0,46.0,3.0,11.6,79.0,35.63,25.52
2018,8,8,6,15,341.0,59.0,2.9,12.3,123.0,44.98,34.45
2018,8,8,6,30,420.0,72.0,2.8,13.0,167.0,54.03,42.81
2018,8,8,6,45,481.0,82.0,2.65,13.65,217.0,62.15,50.08
2018,8,8,7,0,542.0,92.0,2.5,14.3,267.0,67.74,54.9
2018,8,8,7,15,587.5,99.5,2.45,15.15,319.5,70.95,57.41
2018,8,8,7,30,633.0,107.0,2.4,16.0,372.0,74.01,59.69
2018,8,8,7,45,669.0,111.5,2.4,16.85,424.0,74.59,59.78
2018,8,8,8,0,705.0,116.0,2.4,17.7,476.0,75.15,59.83
2018,8,8,8,15,731.5,119.5,2.3,18.6,525.5,74.9,59.17
2018,8,8,8,30,758.0,123.0,2.2,19.5,575.0,102.36,61.45
2018,8,8,8,45,779.5,126.0,2.15,20.4,622.0,158.4,91.82
2018,8,8,9,0,801.0,129.0,2.1,21.3,669.0,208.87,126.94
2018,8,8,9,15,787.0,145.0,2.1,22.05,702.5,264.21,172.14
2018,8,8,9,30,773.0,161.0,2.1,22.8,736.0,311.23,212.54
2018,8,8,9,45,748.0,183.5,2.15,23.55,761.5,365.2,258.38
2018,8,8,10,0,723.0,206.0,2.2,24.3,787.0,416.68,301.12
2018,8,8,10,15,738.0,207.0,2.25,25.0,818.5,466.15,340.68
2018,8,8,10,30,753.0,208.0,2.3,25.7,850.0,516.57,379.88
2018,8,8,10,45,765.5,207.5,2.35,26.4,874.5,565.21,416.75
2018,8,8,11,0,778.0,207.0,2.4,27.1,899.0,614.05,452.69
2018,8,8,11,15,787.0,205.0,2.5,27.65,915.0,660.16,486.25
2018,8,8,11,30,796.0,203.0,2.6,28.2,931.0,703.95,517.46
2018,8,8,11,45,803.5,201.0,2.7,28.7,940.5,745.87,546.84
2018,8,8,12,0,811.0,199.0,2.8,29.2,950.0,786.63,574.86
2018,8,8,12,15,806.5,202.0,2.95,29.5,948.5,820.96,598.68
2018,8,8,12,30,802.0,205.0,3.1,29.8,947.0,852.98,620.59
2018,8,8,12,45,792.5,208.5,3.2,30.1,936.5,878.75,637.38
2018,8,8,13,0,783.0,212.0,3.3,30.4,926.0,907.67,656.27
2018,8,8,13,15,782.0,208.0,3.4,30.45,911.0,928.86,670.78
2018,8,8,13,30,781.0,204.0,3.5,30.5,896.0,947.12,683.53
2018,8,8,13,45,778.5,199.5,3.6,30.6,874.0,960.44,693.06
2018,8,8,14,0,776.0,195.0,3.7,30.7,852.0,970.61,700.7
2018,8,8,14,15,770.0,190.0,3.8,30.5,823.0,973.68,704.74
2018,8,8,14,30,764.0,185.0,3.9,30.3,794.0,973.49,706.84
2018,8,8,14,45,755.5,180.0,3.95,30.15,759.0,967.62,704.94
2018,8,8,15,0,747.0,175.0,4.0,30.0,724.0,958.58,701.12
2018,8,8,15,15,731.5,170.0,4.0,30.0,682.5,939.59,690.13
2018,8,8,15,30,716.0,165.0,4.0,30.0,641.0,917.71,677.32
2018,8,8,15,45,700.0,157.5,4.2,29.1,596.0,889.79,663.82
2018,8,8,16,0,684.0,150.0,4.4,28.2,551.0,859.32,648.27
2018,8,8,16,15,663.5,142.0,4.45,27.3,503.0,821.74,626.74
2018,8,8,16,30,643.0,134.0,4.5,26.4,455.0,782.21,603.35
2018,8,8,16,45,613.0,125.0,4.55,25.55,404.5,731.38,571.2
2018,8,8,17,0,583.0,116.0,4.6,24.7,354.0,679.61,537.35
2018,8,8,17,15,541.0,106.5,4.5,23.55,303.0,616.62,493.79
2018,8,8,17,30,499.0,97.0,4.4,22.4,252.0,550.28,445.93
2018,8,8,17,45,443.5,84.0,4.35,21.25,203.0,476.05,389.23
2018,8,8,18,0,388.0,71.0,4.3,20.1,154.0,404.76,331.98
2018,8,8,18,15,312.0,56.0,4.2,19.1,111.0,320.09,260.78
2018,8,8,18,30,236.0,41.0,4.1,18.1,68.0,241.55,191.13
2018,8,8,18,45,146.5,25.5,4.0,17.15,39.5,149.7,81.97
2018,8,8,19,0,57.0,10.0,3.9,16.2,11.0,40.87,0.0
2018,8,8,19,15,28.5,5.0,3.85,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,15,30.0,5.5,2.4,9.6,6.5,0.0,0.0
2018,8,9,5,30,60.0,11.0,2.6,10.1,13.0,10.01,0.0
2018,8,9,5,45,145.5,27.0,2.8,10.55,42.5,21.16,10.05
2018,8,9,6,0,231.0,43.0,3.0,11.0,72.0,33.25,23.45
2018,8,9,6,15,302.5,59.0,2.9,11.7,115.5,44.91,34.44
2018,8,9,6,30,374.0,75.0,2.8,12.4,159.0,56.15,44.79
2018,8,9,6,45,430.0,88.0,2.7,13.15,208.0,64.7,52.45
2018,8,9,7,0,486.0,101.0,2.6,13.9,257.0,72.9,59.56
2018,8,9,7,15,529.0,111.0,2.5,14.9,308.0,78.57,64.18
2018,8,9,7,30,572.0,121.0,2.4,15.9,359.0,84.7,69.07
2018,8,9,7,45,606.5,128.0,2.35,16.9,410.0,86.61,70.19
2018,8,9,8,0,641.0,135.0,2.3,17.9,461.0,88.38,71.17
2018,8,9,8,15,668.0,141.0,2.25,18.85,510.5,89.2,71.34
2018,8,9,8,30,695.0,147.0,2.2,19.8,560.0,114.37,73.23
2018,8,9,8,45,717.0,151.0,2.15,20.75,606.0,160.23,95.83
2018,8,9,9,0,739.0,155.0,2.1,21.7,652.0,208.88,129.37
2018,8,9,9,15,749.0,161.5,2.05,22.7,691.5,259.45,169.36
2018,8,9,9,30,759.0,168.0,2.0,23.7,731.0,311.18,211.93
2018,8,9,9,45,764.5,175.0,1.95,24.75,765.0,362.86,254.6
2018,8,9,10,0,770.0,182.0,1.9,25.8,799.0,414.9,296.65
2018,8,9,10,15,782.5,183.5,1.9,26.7,830.0,465.93,336.94
2018,8,9,10,30,795.0,185.0,1.9,27.6,861.0,521.3,378.96
2018,8,9,10,45,804.5,185.5,1.9,28.5,884.5,569.96,414.96
2018,8,9,11,0,814.0,186.0,1.9,29.4,908.0,618.48,449.64
2018,8,9,11,15,821.0,185.0,1.95,30.25,923.5,663.87,481.43
2018,8,9,11,30,828.0,184.0,2.0,31.1,939.0,708.42,511.72
2018,8,9,11,45,833.5,182.5,2.05,32.0,948.0,750.43,539.39
2018,8,9,12,0,839.0,181.0,2.1,32.9,957.0,791.03,565.41
2018,8,9,12,15,832.0,185.5,2.25,33.2,954.5,825.55,588.86
2018,8,9,12,30,825.0,190.0,2.4,33.5,952.0,857.54,609.76
2018,8,9,12,45,813.0,195.0,2.55,33.85,940.5,883.11,626.29
2018,8,9,13,0,801.0,200.0,2.7,34.2,929.0,905.63,640.93
2018,8,9,13,15,799.0,197.5,2.9,34.2,914.0,927.04,656.24
2018,8,9,13,30,797.0,195.0,3.1,34.2,899.0,945.54,669.77
2018,8,9,13,45,794.0,191.0,3.25,34.2,877.0,958.64,679.64
2018,8,9,14,0,791.0,187.0,3.4,34.2,855.0,968.58,687.67
2018,8,9,14,15,784.5,183.0,3.55,33.95,826.0,979.36,697.1
2018,8,9,14,30,778.0,179.0,3.7,33.7,797.0,979.76,700.02
2018,8,9,14,45,768.5,174.5,3.8,33.45,761.5,973.43,698.5
2018,8,9,15,0,759.0,170.0,3.9,33.2,726.0,963.89,695.05
2018,8,9,15,15,743.5,165.0,3.9,33.2,684.0,944.82,684.2
2018,8,9,15,30,728.0,160.0,3.9,33.2,642.0,922.82,671.53
2018,8,9,15,45,710.0,154.0,4.0,32.25,596.5,894.51,657.76
2018,8,9,16,0,692.0,148.0,4.1,31.3,551.0,863.7,642.05
2018,8,9,16,15,669.5,140.5,4.1,30.5,502.5,824.68,619.54
2018,8,9,16,30,647.0,133.0,4.1,29.7,454.0,783.76,595.27
2018,8,9,16,45,615.5,124.5,4.1,28.9,403.0,732.07,562.72
2018,8,9,17,0,584.0,116.0,4.1,28.1,352.0,679.48,528.57
2018,8,9,17,15,541.5,105.5,3.95,27.0,300.5,614.96,484.55
2018,8,9,17,30,499.0,95.0,3.8,25.9,249.0,546.93,436.12
2018,8,9,17,45,442.5,82.5,3.65,24.75,200.0,472.66,380.2
2018,8,9,18,0,386.0,70.0,3.5,23.6,151.0,401.48,323.81
2018,8,9,18,15,309.0,54.5,3.5,22.55,108.0,315.61,252.97
2018,8,9,18,30,232.0,39.0,3.5,21.5,65.0,235.88,183.16
2018,8,9,18,45,139.5,23.5,3.5,20.5,37.0,140.62,66.14
2018,8,9,19,0,47.0,8.0,3.5,19.5,9.0,33.38,0.0
2018,8,9,19,15,23.5,4.0,3.55,18.95,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,15,56.0,6.5,3.25,10.95,8.0,0.0,0.0
2018,8,10,5,30,112.0,13.0,3.3,11.4,16.0,11.82,0.0
2018,8,10,5,45,241.0,26.0,3.4,11.85,50.0,21.58,9.73
2018,8,10,6,0,370.0,39.0,3.5,12.3,84.0,31.82,22.0
2018,8,10,6,15,450.5,48.5,3.4,13.15,129.5,38.35,28.4
2018,8,10,6,30,531.0,58.0,3.3,14.0,175.0,44.67,34.28
2018,8,10,6,45,584.0,65.5,3.25,14.8,225.5,48.99,38.16
2018,8,10,7,0,637.0,73.0,3.2,15.6,276.0,53.14,41.71
2018,8,10,7,15,673.0,79.0,3.15,16.75,327.5,55.85,43.81
2018,8,10,7,30,709.0,85.0,3.1,17.9,379.0,58.43,45.7
2018,8,10,7,45,734.5,90.0,3.05,19.0,429.5,60.06,46.73
2018,8,10,8,0,760.0,95.0,3.0,20.1,480.0,68.08,53.22
2018,8,10,8,15,779.5,99.5,3.0,21.0,528.5,69.33,53.89
2018,8,10,8,30,799.0,104.0,3.0,21.9,577.0,95.0,55.84
2018,8,10,8,45,813.0,108.5,2.95,22.8,622.0,145.49,80.13
2018,8,10,9,0,827.0,113.0,2.9,23.7,667.0,197.8,116.3
2018,8,10,9,15,833.5,118.5,2.95,24.6,706.0,250.97,158.75
2018,8,10,9,30,840.0,124.0,3.0,25.5,745.0,304.78,203.82
2018,8,10,9,45,842.0,130.0,3.05,26.4,778.0,358.04,248.85
2018,8,10,10,0,844.0,136.0,3.1,27.3,811.0,411.1,292.97
2018,8,10,10,15,852.0,137.5,3.2,27.95,840.0,462.82,335.28
2018,8,10,10,30,860.0,139.0,3.3,28.6,869.0,517.63,378.56
2018,8,10,10,45,865.5,140.5,3.4,29.25,891.0,566.68,416.54
2018,8,10,11,0,871.0,142.0,3.5,29.9,913.0,614.97,452.86
2018,8,10,11,15,875.0,142.5,3.6,30.3,928.0,660.62,486.81
2018,8,10,11,30,879.0,143.0,3.7,30.7,943.0,704.99,519.04
2018,8,10,11,45,881.0,143.0,3.8,31.1,950.5,746.1,548.32
2018,8,10,12,0,883.0,143.0,3.9,31.5,958.0,785.41,575.65
2018,8,10,12,15,882.0,143.5,4.0,31.7,957.0,820.86,599.21
2018,8,10,12,30,881.0,144.0,4.1,31.9,956.0,853.99,621.15
2018,8,10,12,45,878.0,144.0,4.15,32.15,947.0,882.52,639.65
2018,8,10,13,0,875.0,144.0,4.2,32.4,938.0,908.31,656.34
2018,8,10,13,15,872.0,142.5,4.35,32.4,922.5,929.83,671.44
2018,8,10,13,30,869.0,141.0,4.5,32.4,907.0,948.34,684.68
2018,8,10,13,45,864.5,139.0,4.6,32.35,884.0,961.84,694.69
2018,8,10,14,0,860.0,137.0,4.7,32.3,861.0,972.12,702.72
2018,8,10,14,15,853.0,134.5,4.8,32.05,831.5,986.77,714.71
2018,8,10,14,30,846.0,132.0,4.9,31.8,802.0,987.8,717.92
2018,8,10,14,45,837.0,128.5,4.95,31.55,766.0,982.4,716.74
2018,8,10,15,0,828.0,125.0,5.0,31.3,730.0,973.68,713.52
2018,8,10,15,15,814.0,122.0,5.0,31.3,688.5,957.4,704.3
2018,8,10,15,30,800.0,119.0,5.0,31.3,647.0,938.07,693.15
2018,8,10,15,45,783.5,115.0,5.05,30.4,601.5,912.27,680.53
2018,8,10,16,0,767.0,111.0,5.1,29.5,556.0,883.79,665.92
2018,8,10,16,15,746.0,105.5,5.1,28.7,507.0,852.45,648.49
2018,8,10,16,30,725.0,100.0,5.1,27.9,458.0,813.76,625.52
2018,8,10,16,45,695.5,94.5,5.05,27.1,407.0,765.79,595.09
2018,8,10,17,0,666.0,89.0,5.0,26.3,356.0,716.84,563.13
2018,8,10,17,15,623.5,82.5,4.95,25.25,304.5,655.13,521.05
2018,8,10,17,30,581.0,76.0,4.9,24.2,253.0,593.92,477.62
2018,8,10,17,45,521.5,67.5,4.85,23.1,203.5,518.16,420.75
2018,8,10,18,0,462.0,59.0,4.8,22.0,154.0,445.0,362.66
2018,8,10,18,15,374.5,48.0,4.75,21.1,111.0,353.04,285.5
2018,8,10,18,30,287.0,37.0,4.7,20.2,68.0,267.41,208.68
2018,8,10,18,45,172.5,23.0,4.7,19.3,39.0,158.24,61.34
2018,8,10,19,0,58.0,9.0,4.7,18.4,10.0,40.29,0.0
2018,8,10,19,15,29.0,4.5,4.7,17.95,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,11,5,15,40.0,6.0,4.3,12.5,7.0,0.0,0.0
2018,8,11,5,30,80.0,12.0,4.4,12.9,14.0,10.91,0.0
2018,8,11,5,45,189.5,26.5,4.45,13.35,45.5,20.88,8.5
2018,8,11,6,0,299.0,41.0,4.5,13.8,77.0,31.92,21.87
2018,8,11,6,15,380.5,52.5,4.5,14.55,121.0,41.89,31.3
2018,8,11,6,30,462.0,64.0,4.5,15.3,165.0,49.75,38.56
