Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.82,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.64,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,9.22,1.83
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,14.94,7.8
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,26.87,18.99
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,38.84,30.2
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,34.38,26.21
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,29.95,22.13
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,60.86,50.49
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,88.6,75.55
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,93.12,79.34
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,98.24,79.79
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,96.81,78.3
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,94.84,76.4
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,94.44,75.82
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,93.91,75.15
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,122.01,98.53
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,151.24,122.74
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,169.59,137.5
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,189.76,154.04
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,284.84,231.54
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,391.69,318.06
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,469.76,381.62
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,545.77,443.69
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,562.88,459.05
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,576.86,471.97
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,583.36,478.77
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,586.57,482.79
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,583.34,481.21
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,577.0,476.86
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,561.68,465.19
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,543.72,450.81
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,517.72,429.35
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,484.95,401.3
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,433.64,356.88
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,381.79,308.84
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,293.2,218.91
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,192.56,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,84.51,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,7.73,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,15.46,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,21.47,11.61
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,27.23,18.95
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,30.0,21.99
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,32.88,24.87
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,34.83,26.77
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,40.95,32.43
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,43.54,34.74
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,46.07,36.93
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,49.45,39.88
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,97.68,51.4
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,145.31,81.08
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,192.93,118.74
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,238.7,159.01
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,283.47,199.93
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,324.96,238.95
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,364.17,275.61
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,402.6,310.58
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,439.46,343.57
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,470.62,371.7
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,499.12,397.06
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,523.6,418.87
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,545.15,437.95
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,560.73,452.18
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,573.09,463.63
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,578.77,469.83
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,581.16,473.29
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,576.8,470.44
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,569.34,464.81
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,552.64,451.57
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,538.0,439.11
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,507.18,414.61
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,474.34,387.26
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,421.88,342.11
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,368.85,293.88
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,267.66,197.43
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,147.23,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,59.58,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,4.09,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,8.19,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,17.6,8.06
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,28.14,19.49
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,29.82,21.57
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,31.64,23.49
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,26.74,19.08
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,23.97,16.54
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,47.25,37.91
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,75.06,63.12
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,66.23,54.87
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,100.66,59.88
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,141.3,81.16
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,190.13,115.71
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,236.32,156.38
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,281.8,198.31
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,325.23,239.3
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,367.21,278.86
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,405.96,315.26
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,442.63,349.31
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,475.78,379.96
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,506.21,407.74
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,531.86,431.29
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,554.43,451.91
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,570.81,467.22
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,583.93,479.63
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,578.09,476.77
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,572.13,473.43
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,547.16,454.49
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,518.55,432.33
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,534.57,446.01
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,542.66,452.54
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,500.92,418.01
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,452.57,377.09
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,363.85,302.51
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,272.54,223.41
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,248.12,187.39
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,197.86,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,87.39,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,7.28,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,14.55,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,20.57,10.09
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,26.34,17.91
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,30.05,21.82
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,33.8,25.5
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,35.7,27.35
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,37.67,29.16
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,44.21,35.1
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,46.76,37.3
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,48.07,38.35
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,92.74,48.43
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,139.67,76.42
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,186.69,113.07
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,233.03,153.74
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,278.62,195.65
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,321.79,236.33
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,363.48,275.57
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,401.76,311.47
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,437.92,344.91
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,470.15,374.72
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,499.69,401.7
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,524.48,424.27
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,546.22,443.91
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,562.69,459.16
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,575.96,471.56
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,582.59,478.42
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,585.94,482.46
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,581.96,480.56
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,579.21,479.15
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,562.68,466.25
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,543.28,450.49
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,511.12,424.32
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,476.86,395.12
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,422.64,349.04
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,367.44,299.18
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,284.68,214.65
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,179.46,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,75.25,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.64,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.14,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,8.78,2.11
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,11.41,4.69
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,14.06,7.2
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,18.46,11.29
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,22.88,15.32
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,55.17,44.67
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,81.41,68.15
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,57.51,46.44
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,27.31,18.04
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,45.02,33.27
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,62.78,48.4
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,93.71,74.56
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,124.3,100.17
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,115.2,92.31
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,105.74,84.26
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,178.88,143.81
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,259.08,209.3
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,245.49,199.32
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,228.13,185.87
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,235.94,192.87
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,243.87,199.95
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,274.59,226.22
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,315.31,260.64
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,331.56,275.19
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,347.4,289.53
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,344.77,288.06
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,329.66,276.38
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,270.88,227.36
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,213.55,178.63
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,161.37,133.74
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,99.57,80.02
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,78.1,61.26
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,50.53,37.04
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,44.3,29.18
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,32.12,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,12.61,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,10.91,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,21.98,10.05
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,33.43,23.77
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,45.7,35.54
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,57.71,46.79
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,69.43,57.6
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,80.87,67.97
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,79.66,66.77
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,76.69,63.92
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,79.02,65.81
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,102.96,71.78
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,142.51,103.75
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,170.0,130.07
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,181.87,139.92
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,192.74,149.41
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,194.62,153.42
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,190.65,151.96
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,228.54,181.57
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,270.7,214.85
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,258.5,206.18
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,242.79,194.44
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,275.11,220.95
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,309.94,249.32
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,292.96,236.33
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,273.85,221.64
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,220.62,178.75
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,155.54,125.26
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,147.53,119.29
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,139.19,112.79
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,168.35,137.82
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,187.99,154.47
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,207.08,169.92
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,215.33,175.95
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,181.33,147.4
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,147.11,117.52
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,112.68,82.48
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,64.97,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,24.58,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.73,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,5.26,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,7.9,1.25
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,10.53,3.81
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,13.18,6.3
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,18.46,11.18
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,23.76,16.02
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,38.8,29.66
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,53.89,43.22
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,49.0,38.7
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,44.13,32.53
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,37.49,26.74
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,30.86,20.97
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,27.33,17.88
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,23.8,14.8
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,31.75,21.6
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,39.72,28.38
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,53.91,40.44
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,68.13,52.47
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,73.68,57.17
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,79.29,61.94
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,68.81,53.12
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,58.34,44.29
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,57.45,43.58
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,56.56,42.88
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,46.79,34.6
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,37.04,26.3
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,35.27,24.83
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,33.49,23.35
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,26.42,17.27
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,19.35,11.16
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,15.82,8.08
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,12.3,4.97
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,10.53,3.38
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,8.77,1.75
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.68,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.62,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.32,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,12.73,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,17.64,6.07
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,25.58,16.76
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,28.79,20.29
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,32.08,23.55
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,33.63,25.07
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,39.22,30.19
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,41.84,32.53
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,44.4,34.77
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,47.2,37.19
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,84.82,45.08
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,131.08,70.51
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,177.56,105.23
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,222.58,143.69
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,266.87,183.64
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,309.27,222.84
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,350.26,260.69
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,387.75,295.26
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,423.16,327.43
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,444.39,348.63
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,460.71,365.07
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,424.14,339.59
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,363.56,293.61
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,344.87,280.39
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,323.11,264.01
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,316.35,259.75
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,308.14,254.15
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,308.53,255.25
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,308.15,255.51
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,265.37,221.14
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,220.09,184.25
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,146.88,122.25
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,72.53,57.88
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,62.83,49.23
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,53.42,40.36
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,41.0,27.36
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,24.34,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,8.92,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,8.19,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,18.08,5.87
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,28.87,19.6
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,30.04,21.41
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,33.04,24.42
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,34.93,26.27
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,36.9,28.08
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,38.81,29.78
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,45.8,36.03
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,48.94,38.75
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,79.25,41.48
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,130.22,70.64
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,176.08,104.46
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,220.98,142.4
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,265.25,181.83
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,306.84,219.98
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,347.06,256.85
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,384.63,291.07
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,420.17,322.92
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,451.71,351.34
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,480.78,377.23
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,479.64,379.65
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,470.42,375.09
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,435.24,349.68
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,398.0,321.63
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,347.76,282.9
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,303.4,247.7
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,301.04,246.95
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,297.72,245.1
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,288.78,238.55
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,278.44,230.6
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,332.57,275.24
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,375.9,309.16
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,349.42,285.92
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,321.99,260.04
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,267.46,202.86
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,197.88,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,83.13,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,5.46,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,15.43,3.67
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,25.36,16.42
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,37.84,28.31
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,50.16,39.81
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,61.62,50.39
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,72.95,60.69
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,82.45,69.14
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,88.71,74.57
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,85.06,71.08
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,84.34,66.64
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,88.29,69.84
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,91.48,72.63
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,114.57,91.4
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,138.95,111.17
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,151.36,121.0
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,166.33,133.13
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,169.74,136.28
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,172.34,138.65
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,178.55,143.8
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,185.1,149.28
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,183.21,147.96
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,181.36,146.77
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,151.46,122.2
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,115.27,92.06
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,155.44,126.86
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,193.47,159.69
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,304.29,253.33
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,412.19,341.61
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,392.39,324.57
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,364.58,301.5
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,426.75,351.31
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,474.95,387.52
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,425.47,344.49
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,375.06,299.0
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,289.85,218.17
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,201.76,11.67
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,84.9,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,4.55,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,5.5,0.0
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,7.17,0.66
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,8.6,2.19
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,11.41,4.9
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,12.74,6.2
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,14.06,7.46
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,16.27,9.52
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,18.47,11.55
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,47.23,38.09
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,75.05,60.43
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,89.31,72.55
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,103.8,84.78
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,113.67,93.01
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,123.71,101.36
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,118.95,97.22
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,113.78,92.77
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,114.8,93.57
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,115.9,94.45
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,128.83,105.42
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,142.28,116.8
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,126.05,103.13
